Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
