Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-05-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
