Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-05-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-05-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-05-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-05-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-05-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
