Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,transformer,,Temperature,C,28.9
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,transformer,,Temperature,C,29.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,transformer,,Temperature,C,29.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,transformer,,Temperature,C,29.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-05-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,transformer,,Temperature,C,29.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,transformer,,Temperature,C,29.6
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,transformer,,Temperature,C,29.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,transformer,,Temperature,C,29.9
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,transformer,,Temperature,C,30.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,transformer,,Temperature,C,30.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,transformer,,Temperature,C,30.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,transformer,,Temperature,C,30.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
