Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,transformer,,Temperature,C,30.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,transformer,,Temperature,C,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
755019,Overross - Ledbury Road Ross,2023-05-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,transformer,,Temperature,C,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.27
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,transformer,,Temperature,C,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,transformer,,Temperature,C,30.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,transformer,,Temperature,C,30.8
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,transformer,,Temperature,C,30.9
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,transformer,,Temperature,C,31.0
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,transformer,,Temperature,C,30.9
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,transformer,,Temperature,C,31.1
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
