Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,transformer,,Temperature,C,31.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,transformer,,Temperature,C,31.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-05-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,transformer,,Temperature,C,31.8
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,transformer,,Temperature,C,32.1
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,transformer,,Temperature,C,32.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,transformer,,Temperature,C,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,transformer,,Temperature,C,33.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,transformer,,Temperature,C,34.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,transformer,,Temperature,C,34.5
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,transformer,,Temperature,C,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,transformer,,Temperature,C,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,transformer,,Temperature,C,34.9
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,transformer,,Temperature,C,34.7
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
