Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,transformer,,Temperature,C,34.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,transformer,,Temperature,C,34.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,transformer,,Temperature,C,33.9
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,transformer,,Temperature,C,33.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,transformer,,Temperature,C,33.8
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,transformer,,Temperature,C,33.6
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,transformer,,Temperature,C,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,transformer,,Temperature,C,33.3
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,transformer,,Temperature,C,33.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,transformer,,Temperature,C,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,transformer,,Temperature,C,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,transformer,,Temperature,C,33.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,transformer,,Temperature,C,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
