Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,transformer,,Temperature,C,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,transformer,,Temperature,C,32.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,transformer,,Temperature,C,32.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,transformer,,Temperature,C,32.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,transformer,,Temperature,C,32.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,transformer,,Temperature,C,31.8
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-05-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,transformer,,Temperature,C,31.5
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,transformer,,Temperature,C,31.2
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,transformer,,Temperature,C,30.8
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,transformer,,Temperature,C,30.4
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,transformer,,Temperature,C,29.9
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,transformer,,Temperature,C,29.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,transformer,,Temperature,C,29.0
