Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
755019,Overross - Ledbury Road Ross,2023-05-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
