Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
755019,Overross - Ledbury Road Ross,2023-05-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-05-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-05-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
