Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
