Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
