Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
